Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.47
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.22
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.01
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.3
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.15
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.76
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.4
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.3
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
413443,Tresillian Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.63
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
413443,Tresillian Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.19
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.56
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
413443,Tresillian Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.13
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.03
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
413443,Tresillian Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.35
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.75
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.76
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
413443,Tresillian Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.14
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.14
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
413443,Tresillian Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.77
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.62
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.81
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
413443,Tresillian Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.87
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.68
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.0
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
413443,Tresillian Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
