Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.77
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.38
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
413443,Tresillian Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.09
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
413443,Tresillian Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
413443,Tresillian Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
413443,Tresillian Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
413443,Tresillian Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
413443,Tresillian Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
413443,Tresillian Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
413443,Tresillian Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
413443,Tresillian Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
