Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.22
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
413443,Tresillian Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.0
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
413443,Tresillian Housing,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.57
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
413443,Tresillian Housing,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.14
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
413443,Tresillian Housing,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
413443,Tresillian Housing,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
413443,Tresillian Housing,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
413443,Tresillian Housing,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
