Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,36.2
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
