Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
413443,Tresillian Housing,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
413443,Tresillian Housing,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
413443,Tresillian Housing,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
