Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
413443,Tresillian Housing,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
413443,Tresillian Housing,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.79
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.3
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
413443,Tresillian Housing,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.9
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
413443,Tresillian Housing,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
413443,Tresillian Housing,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
413443,Tresillian Housing,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
413443,Tresillian Housing,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
413443,Tresillian Housing,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
