Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
413443,Tresillian Housing,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
413443,Tresillian Housing,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
413443,Tresillian Housing,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
413443,Tresillian Housing,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
413443,Tresillian Housing,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
413443,Tresillian Housing,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
413443,Tresillian Housing,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
413443,Tresillian Housing,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
413443,Tresillian Housing,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
