Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
413443,Tresillian Housing,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
413443,Tresillian Housing,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
413443,Tresillian Housing,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.45
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
413443,Tresillian Housing,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
413443,Tresillian Housing,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
413443,Tresillian Housing,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
413443,Tresillian Housing,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
413443,Tresillian Housing,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
