Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
413443,Tresillian Housing,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
413443,Tresillian Housing,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
413443,Tresillian Housing,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
413443,Tresillian Housing,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.46
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.89
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
413443,Tresillian Housing,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.3
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
413443,Tresillian Housing,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
413443,Tresillian Housing,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
413443,Tresillian Housing,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
