Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
413443,Tresillian Housing,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
413443,Tresillian Housing,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
413443,Tresillian Housing,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
413443,Tresillian Housing,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
413443,Tresillian Housing,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
