Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
413443,Tresillian Housing,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.04
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
413443,Tresillian Housing,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
413443,Tresillian Housing,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
413443,Tresillian Housing,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
413443,Tresillian Housing,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
413443,Tresillian Housing,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
