Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
413443,Tresillian Housing,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
413443,Tresillian Housing,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
413443,Tresillian Housing,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
413443,Tresillian Housing,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
