Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
413443,Tresillian Housing,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
413443,Tresillian Housing,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
413443,Tresillian Housing,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
413443,Tresillian Housing,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
413443,Tresillian Housing,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
413443,Tresillian Housing,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
413443,Tresillian Housing,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
413443,Tresillian Housing,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
