Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.11
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
413443,Tresillian Housing,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
413443,Tresillian Housing,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
413443,Tresillian Housing,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
413443,Tresillian Housing,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.31
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
413443,Tresillian Housing,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
413443,Tresillian Housing,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
413443,Tresillian Housing,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
