Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
413443,Tresillian Housing,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
413443,Tresillian Housing,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
413443,Tresillian Housing,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
413443,Tresillian Housing,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
