Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
