Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
