Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,35.2
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
