Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
413443,Tresillian Housing,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
413443,Tresillian Housing,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
413443,Tresillian Housing,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
413443,Tresillian Housing,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
