Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
413443,Tresillian Housing,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
413443,Tresillian Housing,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
413443,Tresillian Housing,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
413443,Tresillian Housing,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.69
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
413443,Tresillian Housing,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.32
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
413443,Tresillian Housing,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
413443,Tresillian Housing,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.43
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
413443,Tresillian Housing,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.18
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
413443,Tresillian Housing,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.73
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
