Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
413443,Tresillian Housing,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.1
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
413443,Tresillian Housing,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.09
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.41
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
413443,Tresillian Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.62
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.3
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
413443,Tresillian Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.05
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.9
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
413443,Tresillian Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.46
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.13
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.8
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
413443,Tresillian Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.56
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.1
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
413443,Tresillian Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.14
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.1
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
413443,Tresillian Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.38
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.5
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
413443,Tresillian Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.02
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.1
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
