Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.2
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
413443,Tresillian Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.2
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.3
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
413443,Tresillian Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.58
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.8
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
413443,Tresillian Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.95
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.7
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
413443,Tresillian Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.06
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.13
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.0
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
413443,Tresillian Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.28
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.1
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
413443,Tresillian Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.62
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
413443,Tresillian Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.58
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.8
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
413443,Tresillian Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.51
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.89
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.6
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
413443,Tresillian Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.8
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
