Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
413443,Tresillian Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.5
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.5
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.93
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
413443,Tresillian Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.95
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
413443,Tresillian Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
413443,Tresillian Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.31
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
413443,Tresillian Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
413443,Tresillian Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.02
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
413443,Tresillian Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.01
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
413443,Tresillian Housing,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.84
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.9
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
413443,Tresillian Housing,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.87
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
