Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
413443,Tresillian Housing,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.81
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
413443,Tresillian Housing,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
413443,Tresillian Housing,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
413443,Tresillian Housing,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
413443,Tresillian Housing,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
413443,Tresillian Housing,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
413443,Tresillian Housing,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
413443,Tresillian Housing,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
