Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
