Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
413443,Tresillian Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
413443,Tresillian Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
413443,Tresillian Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
413443,Tresillian Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
