Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
413443,Tresillian Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
413443,Tresillian Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
413443,Tresillian Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
413443,Tresillian Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
413443,Tresillian Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
413443,Tresillian Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.95
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.97
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
