Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.75
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
413443,Tresillian Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.78
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
413443,Tresillian Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
413443,Tresillian Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
413443,Tresillian Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
413443,Tresillian Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.66
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
413443,Tresillian Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.27
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.8
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
413443,Tresillian Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
413443,Tresillian Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.66
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
413443,Tresillian Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
