Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.64
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.9
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.53
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
413443,Tresillian Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.51
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.6
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.97
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
413443,Tresillian Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
413443,Tresillian Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.75
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
413443,Tresillian Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.05
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
413443,Tresillian Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
413443,Tresillian Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.97
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
413443,Tresillian Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
413443,Tresillian Housing,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.22
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
413443,Tresillian Housing,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
