Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
413443,Tresillian Housing,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
413443,Tresillian Housing,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
413443,Tresillian Housing,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
413443,Tresillian Housing,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
413443,Tresillian Housing,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
