Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,35.2
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
