Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
413443,Tresillian Housing,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
413443,Tresillian Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
