Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
413443,Tresillian Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
413443,Tresillian Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
413443,Tresillian Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
413443,Tresillian Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
413443,Tresillian Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
413443,Tresillian Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
