Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
413443,Tresillian Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
413443,Tresillian Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
413443,Tresillian Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
413443,Tresillian Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
413443,Tresillian Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
413443,Tresillian Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
413443,Tresillian Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
413443,Tresillian Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.78
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
413443,Tresillian Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.81
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.0
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
