Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
413443,Tresillian Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.33
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.5
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
413443,Tresillian Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
413443,Tresillian Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.93
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
413443,Tresillian Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.55
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
413443,Tresillian Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
413443,Tresillian Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
413443,Tresillian Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.8
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
413443,Tresillian Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
413443,Tresillian Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.19
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
