Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
413443,Tresillian Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
413443,Tresillian Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.82
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.86
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
413443,Tresillian Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
413443,Tresillian Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
413443,Tresillian Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
413443,Tresillian Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
413443,Tresillian Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
413443,Tresillian Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.73
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
413443,Tresillian Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.4
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
