Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
413443,Tresillian Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
413443,Tresillian Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
413443,Tresillian Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
413443,Tresillian Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.12
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
413443,Tresillian Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
413443,Tresillian Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
413443,Tresillian Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
413443,Tresillian Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
413443,Tresillian Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
