Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
413443,Tresillian Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
413443,Tresillian Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
413443,Tresillian Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.9
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
413443,Tresillian Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
413443,Tresillian Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
413443,Tresillian Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.89
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
413443,Tresillian Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.41
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
413443,Tresillian Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
