Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
413443,Tresillian Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
413443,Tresillian Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
413443,Tresillian Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
413443,Tresillian Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.96
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
413443,Tresillian Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
413443,Tresillian Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
