Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.44
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
413443,Tresillian Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
413443,Tresillian Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
413443,Tresillian Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
413443,Tresillian Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
413443,Tresillian Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
413443,Tresillian Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
413443,Tresillian Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.82
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.3
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.04
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
413443,Tresillian Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.78
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.27
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
413443,Tresillian Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
