Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.86
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.65
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
413443,Tresillian Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.41
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.18
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
413443,Tresillian Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.91
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.7
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
413443,Tresillian Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
413443,Tresillian Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.91
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
413443,Tresillian Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.55
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
413443,Tresillian Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.04
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.62
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
413443,Tresillian Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.42
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.38
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.5
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
413443,Tresillian Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.45
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.0
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.2
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.84
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
413443,Tresillian Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.1
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.25
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.83
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.2
