Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.19
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
413443,Tresillian Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.42
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.22
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
413443,Tresillian Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.96
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.93
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.0
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
413443,Tresillian Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.67
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.5
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.6
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
413443,Tresillian Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.54
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.11
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
413443,Tresillian Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.51
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.22
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
413443,Tresillian Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.78
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.3
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
413443,Tresillian Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.25
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.7
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.42
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
413443,Tresillian Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
413443,Tresillian Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
