Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
413443,Tresillian Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.05
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.91
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
413443,Tresillian Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
413443,Tresillian Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.04
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
413443,Tresillian Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
