Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
