Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
