Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
