Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
413443,Tresillian Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
413443,Tresillian Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
413443,Tresillian Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
413443,Tresillian Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
