Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
413443,Tresillian Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.62
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
413443,Tresillian Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
413443,Tresillian Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
413443,Tresillian Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
413443,Tresillian Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
413443,Tresillian Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
