Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
413443,Tresillian Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
413443,Tresillian Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
413443,Tresillian Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
413443,Tresillian Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
413443,Tresillian Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
413443,Tresillian Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
413443,Tresillian Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.57
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
413443,Tresillian Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.78
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.83
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
413443,Tresillian Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.83
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
