Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
413443,Tresillian Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.06
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.65
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.46
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
413443,Tresillian Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.83
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.79
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
413443,Tresillian Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
413443,Tresillian Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
413443,Tresillian Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
413443,Tresillian Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
413443,Tresillian Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
413443,Tresillian Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.18
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
413443,Tresillian Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.38
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
