Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
413443,Tresillian Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
413443,Tresillian Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
413443,Tresillian Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.86
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
413443,Tresillian Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.29
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
413443,Tresillian Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.7
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
413443,Tresillian Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.66
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
413443,Tresillian Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
413443,Tresillian Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
413443,Tresillian Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
