Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
413443,Tresillian Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
413443,Tresillian Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
413443,Tresillian Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
413443,Tresillian Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
413443,Tresillian Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
413443,Tresillian Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
413443,Tresillian Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
413443,Tresillian Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
413443,Tresillian Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
413443,Tresillian Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
