Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
413443,Tresillian Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
413443,Tresillian Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.42
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
413443,Tresillian Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
413443,Tresillian Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
413443,Tresillian Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.82
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
413443,Tresillian Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
413443,Tresillian Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
413443,Tresillian Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
