Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
413443,Tresillian Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.83
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
413443,Tresillian Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.74
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
413443,Tresillian Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.85
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
413443,Tresillian Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
413443,Tresillian Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.25
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
413443,Tresillian Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.73
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.7
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
413443,Tresillian Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.43
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
413443,Tresillian Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.84
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
413443,Tresillian Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
