Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.83
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.18
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
413443,Tresillian Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
413443,Tresillian Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.62
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.9
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.92
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
413443,Tresillian Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
413443,Tresillian Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
413443,Tresillian Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
