Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
413443,Tresillian Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
413443,Tresillian Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.65
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
413443,Tresillian Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.44
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
413443,Tresillian Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.16
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
413443,Tresillian Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.32
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.6
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.62
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
413443,Tresillian Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.23
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.25
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.25
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.3
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.87
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
413443,Tresillian Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.07
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.9
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
413443,Tresillian Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.98
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.01
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
413443,Tresillian Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.96
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.5
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
