Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.55
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
413443,Tresillian Housing,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.17
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.97
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.91
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.6
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.82
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
413443,Tresillian Housing,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.56
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.75
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.46
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.9
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
413443,Tresillian Housing,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.6
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.3
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
413443,Tresillian Housing,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.55
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.2
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
413443,Tresillian Housing,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.8
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
413443,Tresillian Housing,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
413443,Tresillian Housing,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
413443,Tresillian Housing,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,32.8
