Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
413443,Tresillian Housing,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
413443,Tresillian Housing,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
