Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
