Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
