Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
413443,Tresillian Housing,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
413443,Tresillian Housing,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
413443,Tresillian Housing,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
413443,Tresillian Housing,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
413443,Tresillian Housing,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
413443,Tresillian Housing,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.78
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
