Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
413443,Tresillian Housing,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.6
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.7
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
413443,Tresillian Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.63
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
413443,Tresillian Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.5
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
413443,Tresillian Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
413443,Tresillian Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
413443,Tresillian Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
413443,Tresillian Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.89
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.1
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
413443,Tresillian Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.74
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
413443,Tresillian Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.31
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
