Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
413443,Tresillian Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.49
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
413443,Tresillian Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.89
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
413443,Tresillian Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.97
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.07
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
413443,Tresillian Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.27
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
413443,Tresillian Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
413443,Tresillian Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.85
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.7
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
413443,Tresillian Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.0
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
413443,Tresillian Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.32
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.6
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.58
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
413443,Tresillian Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.29
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.2
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
