Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
413443,Tresillian Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.38
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
413443,Tresillian Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
413443,Tresillian Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
413443,Tresillian Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
413443,Tresillian Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
413443,Tresillian Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
413443,Tresillian Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
413443,Tresillian Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
413443,Tresillian Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
